ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
46,2010-02-02,0.0,0.0,0.0,0.0,0.0,21.492500000000003
46,2010-02-03,0.0,0.0,0.0,0.0,0.0,26.532500000000002
46,2010-02-04,0.0,0.0,0.0,0.0,0.0,23.4275
46,2010-02-05,0.0,0.0,0.0,0.0,0.0,25.610000000000003
46,2010-02-06,0.0,0.0,0.0,0.0,0.0,17.757500000000004
46,2010-02-07,0.0,0.0,0.0,0.0,0.0,19.235
46,2010-02-08,0.0,0.0,0.0,0.0,0.0,21.904999999999998
46,2010-02-09,0.0,0.0,0.0,0.0,0.0,25.257500000000004
46,2010-02-10,0.0,0.0,0.0,0.0,0.0,26.764999999999997
46,2010-02-11,0.0,0.0,0.0,0.0,0.0,20.2625
46,2010-02-12,9.84375,223.54166666666666,0.0,16.40625,25.04881174277726,25.189999999999994
46,2010-02-13,26.479166666666668,586.1666666666666,0.0,44.13194444444444,25.696160316557677,23.442499999999995
46,2010-02-14,27.28125,576.4166666666666,0.0,45.46875,26.922338080092523,27.59
46,2010-02-15,27.520833333333332,585.375,0.0,45.86805555555556,26.743143046954703,26.487499999999997
46,2010-02-16,26.895833333333332,567.5416666666666,0.0,44.82638888888889,26.95704549347821,26.944999999999997
46,2010-02-17,27.8125,572.75,0.0,46.35416666666667,27.62230830787138,28.864999999999995
46,2010-02-18,28.0625,588.7916666666666,0.0,46.770833333333336,27.11126247257802,30.537499999999998
46,2010-02-19,27.552083333333332,608.375,0.0,45.92013888888889,25.76132057165034,32.8775
46,2010-02-20,27.239583333333332,605.125,0.0,45.39930555555556,25.60592106773164,29.53250000000001
46,2010-02-21,28.614583333333332,616.375,0.0,47.69097222222222,26.407509745600393,27.14
46,2010-02-22,28.96875,629.75,0.0,48.28125,26.166559150456532,26.5325
46,2010-02-23,27.927083333333332,624.25,0.0,46.545138888888886,25.447906932763757,32.794999999999995
46,2010-02-24,27.354166666666668,598.2916666666666,0.0,45.59027777777778,26.00731829050305,28.917500000000008
46,2010-02-25,27.0625,591.1666666666666,0.0,45.104166666666664,26.04012193402876,25.212500000000002
46,2010-02-26,27.71875,601.5416666666666,0.0,46.197916666666664,26.21156576851147,26.007500000000004
46,2010-02-27,29.25,598.375,0.0,48.75,27.805932734489243,32.34499999999999
46,2010-02-28,0.0,0.0,0.0,0.0,0.0,34.90250000000001
46,2010-03-01,0.0,0.0,0.0,0.0,0.0,33.9125
46,2010-03-02,0.0,0.0,0.0,0.0,0.0,32.495
46,2010-03-03,0.0,0.0,0.0,0.0,0.0,33.4175
46,2010-03-04,0.0,0.0,0.0,0.0,0.0,31.392499999999995
46,2010-03-05,0.0,0.0,0.0,0.0,0.0,30.117499999999996
46,2010-03-06,0.0,0.0,0.0,0.0,0.0,27.6425
46,2010-03-07,0.0,0.0,0.0,0.0,0.0,32.150000000000006
46,2010-03-08,0.0,0.0,0.0,0.0,0.0,34.57999999999999
46,2010-03-09,0.0,0.0,0.0,0.0,0.0,37.05499999999999
46,2010-03-10,0.0,0.0,0.0,0.0,0.0,39.035
46,2010-03-11,9.84375,223.54166666666666,0.0,16.40625,25.04881174277726,44.98250000000001
46,2010-03-12,26.479166666666668,586.1666666666666,0.0,44.13194444444444,25.696160316557677,46.37000000000001
46,2010-03-13,27.28125,576.4166666666666,0.0,45.46875,26.922338080092523,40.745
46,2010-03-14,27.520833333333332,585.375,0.0,45.86805555555556,26.743143046954703,37.49000000000001
46,2010-03-15,26.895833333333332,567.5416666666666,0.0,44.82638888888889,26.95704549347821,41.56249999999999
46,2010-03-16,27.8125,572.75,0.0,46.35416666666667,27.62230830787138,44.35999999999999
46,2010-03-17,28.0625,588.7916666666666,0.0,46.770833333333336,27.11126247257802,42.837500000000006
46,2010-03-18,27.552083333333332,608.375,0.0,45.92013888888889,25.76132057165034,44.23999999999999
46,2010-03-19,27.239583333333332,605.125,0.0,45.39930555555556,25.60592106773164,47.48749999999998
46,2010-03-20,28.614583333333332,616.375,0.0,47.69097222222222,26.407509745600393,40.04
46,2010-03-21,28.96875,629.75,0.0,48.28125,26.166559150456532,38.32249999999999
46,2010-03-22,27.927083333333332,624.25,0.0,46.545138888888886,25.447906932763757,37.099999999999994
46,2010-03-23,27.354166666666668,598.2916666666666,0.0,45.59027777777778,26.00731829050305,37.535000000000004
46,2010-03-24,27.0625,591.1666666666666,0.0,45.104166666666664,26.04012193402876,39.9575
46,2010-03-25,27.71875,601.5416666666666,0.0,46.197916666666664,26.21156576851147,38.88500000000001
46,2010-03-26,29.25,598.375,0.0,48.75,27.805932734489243,27.740000000000006
46,2010-03-27,29.052083333333332,620.7916666666666,0.0,48.420138888888886,26.620514240329328,33.515
46,2010-03-28,27.625,584.375,0.0,46.041666666666664,26.89030303030303,43.70750000000001
46,2010-03-29,27.572916666666668,597.75,0.0,45.954861111111114,26.23905327849807,41.8175
46,2010-03-30,28.479166666666668,608.4583333333334,0.0,47.46527777777778,26.624500673377614,40.339999999999996
46,2010-03-31,28.40625,611.9166666666666,0.0,47.34375,26.40624574424622,42.057500000000005
46,2010-04-01,27.083333333333332,601.4166666666666,0.0,45.13888888888889,25.61602235462565,59.09
46,2010-04-02,26.822916666666668,613.2916666666666,0.0,44.70486111111111,24.878487555766924,63.02000000000001
46,2010-04-03,26.572916666666668,611.125,0.0,44.28819444444444,24.733991841094525,65.86999999999999
46,2010-04-04,27.645833333333332,618.9166666666666,0.0,46.076388888888886,25.408705848031953,52.6775
46,2010-04-05,26.916666666666668,636.5416666666666,0.0,44.861111111111114,24.0535663633785,60.23750000000001
46,2010-04-06,27.78125,629.0833333333334,0.0,46.302083333333336,25.120520929924496,52.54249999999999
46,2010-04-07,27.114583333333332,637.7083333333334,0.0,45.19097222222222,24.186102036371555,57.425000000000004
46,2010-04-08,27.479166666666668,639.9583333333334,0.0,45.79861111111111,24.425130759381034,53.32999999999999
46,2010-04-09,29.270833333333332,617.125,0.0,48.78472222222222,26.980313055611816,37.61000000000001
46,2010-04-10,28.822916666666668,617.9583333333334,0.0,48.03819444444444,26.531620142494322,43.025
46,2010-04-11,28.15625,611.3333333333334,0.0,46.927083333333336,26.198822587241004,51.425000000000004
46,2010-04-12,28.947916666666668,624.7083333333334,0.0,48.24652777777778,26.35876464572356,47.01500000000001
46,2010-04-13,24.239583333333332,548.375,0.0,40.39930555555556,25.143894207633664,50.19499999999999
46,2010-04-14,27.666666666666668,627.125,0.0,46.111111111111114,25.09503244524173,49.97
46,2010-04-15,26.489583333333332,609.0,0.0,44.14930555555556,24.742459747308885,56.315000000000005
46,2010-04-16,26.041666666666668,624.0833333333334,0.0,43.40277777777778,23.736201985133754,55.83499999999999
46,2010-04-17,27.90625,653.625,0.0,46.510416666666664,24.286104736405942,41.157500000000006
46,2010-04-18,27.385416666666668,642.625,0.0,45.642361111111114,24.24079026994316,45.155
46,2010-04-19,27.15625,643.75,0.0,45.260416666666664,23.99593042071197,48.92000000000001
46,2010-04-20,26.90625,660.5,0.0,44.84375,23.172099735049205,51.012499999999996
46,2010-04-21,26.520833333333332,655.5416666666666,0.0,44.201388888888886,23.01292929934956,52.01
46,2010-04-22,27.302083333333332,644.7083333333334,0.0,45.50347222222222,24.088931795170083,44.412499999999994
46,2010-04-23,27.427083333333332,631.4166666666666,0.0,45.71180555555556,24.708627535084247,47.8325
46,2010-04-24,26.75,624.7083333333334,0.0,44.583333333333336,24.357433468952177,54.9575
46,2010-04-25,26.53125,616.0416666666666,0.0,44.21875,24.49811464321948,50.69750000000001
46,2010-04-26,26.041666666666668,614.4583333333334,0.0,43.40277777777778,24.108010668836602,53.0675
46,2010-04-27,27.020833333333332,640.7916666666666,0.0,45.03472222222222,23.9865021566205,44.585
46,2010-04-28,26.989583333333332,627.125,0.0,44.982638888888886,24.480884437357425,47.112500000000004
46,2010-04-29,26.666666666666668,634.7083333333334,0.0,44.44444444444444,23.898991225190922,50.96
46,2010-04-30,25.510416666666668,624.2916666666666,0.0,42.517361111111114,23.244224009432916,63.919999999999995
46,2010-05-01,25.177083333333332,623.9583333333334,0.0,41.96180555555556,22.95275737340011,67.415
46,2010-05-02,24.666666666666668,634.375,0.0,41.11111111111111,22.118182813355226,69.395
46,2010-05-03,23.322916666666668,612.0416666666666,0.0,38.87152777777778,21.6763876597,65.2775
46,2010-05-04,23.364583333333332,614.7916666666666,0.0,38.94097222222222,21.617979780865245,59.29249999999999
46,2010-05-05,22.802083333333332,610.4583333333334,0.0,38.00347222222222,21.24728971856301,65.6075
46,2010-05-06,24.114583333333332,610.625,0.0,40.19097222222222,22.46416183327647,54.77
46,2010-05-07,25.052083333333332,639.875,0.0,41.75347222222222,22.27069360335135,48.0425
46,2010-05-08,24.895833333333332,613.0416666666666,0.0,41.49305555555556,23.10051768277487,45.125
46,2010-05-09,25.71875,639.7083333333334,0.0,42.864583333333336,22.869300788119588,41.05249999999999
46,2010-05-10,25.510416666666668,632.4583333333334,0.0,42.517361111111114,22.944081186727278,43.805
46,2010-05-11,25.5,633.7916666666666,0.0,42.5,22.88646374334363,44.6
46,2010-05-12,25.28125,629.7083333333334,0.0,42.135416666666664,22.837267584199033,45.89750000000001
46,2010-05-13,25.083333333333332,627.0,0.0,41.80555555555556,22.75635743398901,48.85249999999999
46,2010-05-14,25.395833333333332,633.7083333333334,0.0,42.326388888888886,22.795970587590684,59.195
46,2010-05-15,26.40625,654.0833333333334,0.0,44.01041666666667,22.96458943814499,53.78
46,2010-05-16,26.229166666666668,651.625,0.0,43.71527777777778,22.896641942153163,56.93
46,2010-05-17,26.09375,652.5833333333334,0.0,43.48958333333333,22.7449798876261,57.995
46,2010-05-18,25.854166666666668,653.2083333333334,0.0,43.09027777777778,22.514580808402968,56.7425
46,2010-05-19,25.34375,641.0833333333334,0.0,42.239583333333336,22.487512998830102,61.24999999999999
46,2010-05-20,24.822916666666668,643.0833333333334,0.0,41.37152777777778,21.956878212604206,62.48750000000001
46,2010-05-21,25.0625,630.0416666666666,0.0,41.770833333333336,22.627686660935122,66.41749999999999
46,2010-05-22,24.760416666666668,625.2083333333334,0.0,41.267361111111114,22.527771298456067,66.97999999999999
46,2010-05-23,24.833333333333332,634.375,0.0,41.388888888888886,22.267629994526544,69.11749999999999
46,2010-05-24,24.708333333333332,628.5,0.0,41.18055555555556,22.362646954830726,71.495
46,2010-05-25,24.427083333333332,639.875,0.0,40.71180555555556,21.715083783725124,73.67750000000001
46,2010-05-26,23.875,623.9583333333334,0.0,39.791666666666664,21.765709515859765,74.56249999999999
46,2010-05-27,23.802083333333332,615.125,0.0,39.67013888888889,22.010840727945993,73.77499999999999
46,2010-05-28,24.625,628.7083333333334,0.0,41.041666666666664,22.27983961826496,69.5975
46,2010-05-29,24.572916666666668,624.1666666666666,0.0,40.954861111111114,22.394489875389407,68.89999999999999
46,2010-05-30,24.229166666666668,633.8333333333334,0.0,40.38194444444444,21.74445065299325,70.52
46,2010-05-31,23.8125,629.4166666666666,0.0,39.6875,21.520471997881636,73.565
46,2010-06-01,24.0,627.625,0.0,40.0,21.75184226249751,71.2025
46,2010-06-02,24.1875,635.5833333333334,0.0,40.3125,21.64728923561033,69.7925
46,2010-06-03,24.635416666666668,633.875,0.0,41.05902777777778,22.107586165341047,66.44750000000002
46,2010-06-04,20.3125,547.375,0.0,33.85416666666667,21.108795767679073,67.745
46,2010-06-05,20.90625,614.1666666666666,0.0,34.84375,19.36310210312076,71.8625
46,2010-06-06,22.197916666666668,619.1666666666666,0.0,36.99652777777778,20.393402310453116,58.7825
46,2010-06-07,22.260416666666668,625.2916666666666,0.0,37.10069444444444,20.250496990293417,60.46999999999999
46,2010-06-08,22.625,640.7083333333334,0.0,37.708333333333336,20.086915523183976,59.0225
46,2010-06-09,22.458333333333332,615.875,0.0,37.43055555555556,20.742924475114446,57.934999999999995
46,2010-06-10,22.010416666666668,621.375,0.0,36.68402777777778,20.14927971121393,63.0275
46,2010-06-11,21.958333333333332,622.875,0.0,36.59722222222222,20.053191963787988,65.41250000000001
46,2010-06-12,21.25,616.125,0.0,35.41666666666667,19.61892202610401,71.39
46,2010-06-13,21.791666666666668,600.6666666666666,0.0,36.31944444444444,20.636780891601923,65.21000000000001
46,2010-06-14,21.333333333333332,619.9583333333334,0.0,35.55555555555556,19.57407531868181,68.87750000000001
46,2010-06-15,22.697916666666668,625.1666666666666,0.0,37.829861111111114,20.652623189371724,67.31750000000001
46,2010-06-16,23.135416666666668,615.2916666666666,0.0,38.55902777777778,21.388549355545024,68.0
46,2010-06-17,23.604166666666668,645.4166666666666,0.0,39.34027777777778,20.803362384333976,65.2925
46,2010-06-18,23.09375,625.125,0.0,38.489583333333336,21.01418882890089,70.03999999999999
46,2010-06-19,22.166666666666668,607.5,0.0,36.94444444444444,20.75578417924097,76.34750000000001
46,2010-06-20,22.604166666666668,622.25,0.0,37.67361111111111,20.66372594973439,73.9025
46,2010-06-21,22.979166666666668,616.75,0.0,38.298611111111114,21.193864567851193,71.32249999999999
46,2010-06-22,22.864583333333332,628.0,0.0,38.10763888888889,20.710409478945508,71.87
46,2010-06-23,22.270833333333332,613.9166666666666,0.0,37.11805555555556,20.63536152210307,74.735
46,2010-06-24,22.354166666666668,614.0,0.0,37.25694444444444,20.70976406985161,73.58
46,2010-06-25,23.0,616.25,0.0,38.333333333333336,21.230290736984447,68.675
46,2010-06-26,23.072916666666668,614.9166666666666,0.0,38.45486111111111,21.343776821610877,67.9775
46,2010-06-27,22.59375,627.5416666666666,0.0,37.65625,20.480039506008897,72.53000000000002
46,2010-06-28,22.5,637.625,0.0,37.5,20.07253479709861,73.93999999999998
46,2010-06-29,23.885416666666668,653.375,0.0,39.80902777777778,20.79482866738941,62.74250000000001
46,2010-06-30,24.291666666666668,659.9166666666666,0.0,40.486111111111114,20.938870648650926,60.0575
46,2010-07-01,24.34375,662.5,0.0,40.572916666666664,20.90194182389937,61.6175
46,2010-07-02,24.104166666666668,651.9583333333334,0.0,40.173611111111114,21.030873862934325,64.76
46,2010-07-03,23.09375,652.0416666666666,0.0,38.489583333333336,20.146710652437854,71.195
46,2010-07-04,22.4375,638.5416666666666,0.0,37.395833333333336,19.98804241435563,75.41000000000001
46,2010-07-05,21.979166666666668,643.7916666666666,0.0,36.63194444444444,19.420075291782624,80.5175
46,2010-07-06,22.03125,636.75,0.0,36.71875,19.68136533176286,80.83999999999999
46,2010-07-07,21.9375,630.5833333333334,0.0,36.5625,19.789265891370423,81.34250000000002
46,2010-07-08,21.71875,622.6666666666666,0.0,36.19791666666667,19.841031517665954,82.7225
46,2010-07-09,22.78125,623.4583333333334,0.0,37.96875,20.78524527167012,73.0925
46,2010-07-10,22.916666666666668,641.1666666666666,0.0,38.19444444444444,20.331318776535827,72.5
46,2010-07-11,22.791666666666668,653.4166666666666,0.0,37.98611111111111,19.841336139097905,72.89
46,2010-07-12,22.416666666666668,627.5833333333334,0.0,37.361111111111114,20.318173770636925,75.56749999999998
46,2010-07-13,22.395833333333332,628.5416666666666,0.0,37.32638888888889,20.268340514860235,76.84999999999998
46,2010-07-14,22.708333333333332,645.6666666666666,0.0,37.84722222222222,20.00607683703321,75.2675
46,2010-07-15,22.3125,640.9166666666666,0.0,37.1875,19.80303276557015,77.87749999999998
46,2010-07-16,22.010416666666668,636.5416666666666,0.0,36.68402777777778,19.669189522375685,78.71750000000002
46,2010-07-17,21.427083333333332,611.3333333333334,0.0,35.71180555555556,19.937468761359504,79.0175
46,2010-07-18,22.4375,634.9166666666666,0.0,37.395833333333336,20.10216235726473,74.17999999999999
46,2010-07-19,22.375,646.2083333333334,0.0,37.291666666666664,19.695886259591205,75.12499999999999
46,2010-07-20,22.59375,632.8333333333334,0.0,37.65625,20.30878818804319,74.225
46,2010-07-21,22.114583333333332,615.0,0.0,36.857638888888886,20.454491305329718,76.37
46,2010-07-22,22.229166666666668,610.625,0.0,37.048611111111114,20.707784601387466,74.015
46,2010-07-23,15.71875,452.8333333333333,0.0,26.197916666666664,19.745341829223406,76.67750000000001
46,2010-07-24,14.84375,443.4166666666667,0.0,24.739583333333336,19.042179571509113,76.28749999999998
46,2010-07-25,17.90625,537.0833333333334,0.0,29.843750000000004,18.964788595810706,71.4425
46,2010-07-26,19.895833333333332,591.7916666666666,0.0,33.15972222222222,19.12398202257739,71.79499999999999
46,2010-07-27,20.6875,635.4583333333334,0.0,34.479166666666664,18.518506983148644,73.86500000000002
46,2010-07-28,20.677083333333332,623.5,0.0,34.46180555555556,18.864176802102822,74.9075
46,2010-07-29,21.489583333333332,642.7083333333334,0.0,35.81597222222222,19.019500270124258,70.1825
46,2010-07-30,21.6875,639.5416666666666,0.0,36.145833333333336,19.289709427324254,68.19500000000001
46,2010-07-31,21.604166666666668,627.625,0.0,36.00694444444444,19.580434397751667,68.2025
46,2010-08-01,21.229166666666668,635.7083333333334,0.0,35.38194444444444,18.99590898166962,73.805
46,2010-08-02,21.0,636.125,0.0,35.0,18.778541953232462,75.44
46,2010-08-03,20.3125,617.0416666666666,0.0,33.85416666666667,18.72552164224458,78.1925
46,2010-08-04,19.885416666666668,622.0,0.0,33.142361111111114,18.185671780100034,78.7775
46,2010-08-05,20.010416666666668,616.0833333333334,0.0,33.35069444444444,18.47573436584156,77.3225
46,2010-08-06,20.989583333333332,639.5416666666666,0.0,34.98263888888889,18.668955089365213,68.5025
46,2010-08-07,21.46875,620.4583333333334,0.0,35.78125,19.682450809213616,64.43
46,2010-08-08,20.5625,611.0833333333334,0.0,34.270833333333336,19.140818900859127,73.9475
46,2010-08-09,13.322916666666666,407.7083333333333,0.0,22.20486111111111,18.588089763243058,75.3275
46,2010-08-10,5.354166666666667,161.95833333333334,0.0,8.92361111111111,18.805012434611097,77.2325
46,2010-08-11,0.0,3.2083333333333335,0.0,0.0,0.0,76.955
46,2010-08-12,0.0,3.2083333333333335,0.0,0.0,0.0,74.94500000000001
46,2010-08-13,14.927083333333334,384.9583333333333,0.0,24.87847222222222,22.056991196738466,73.37750000000001
46,2010-08-14,24.427083333333332,626.9166666666666,0.0,40.71180555555556,22.163933382072752,77.075
46,2010-08-15,24.229166666666668,631.4166666666666,0.0,40.38194444444444,21.827674761339143,77.54750000000001
46,2010-08-16,24.739583333333332,633.9583333333334,0.0,41.23263888888889,22.19814601818381,74.36749999999999
46,2010-08-17,22.21875,570.9166666666666,0.0,37.03125,22.137671507809078,72.155
46,2010-08-18,22.458333333333332,558.3333333333334,0.0,37.43055555555556,22.88068407960199,68.47250000000001
46,2010-08-19,25.59375,631.75,0.0,42.65625,23.04484072022161,71.36
46,2010-08-20,26.520833333333332,666.0,0.0,44.201388888888886,22.651552594260927,67.1675
46,2010-08-21,25.84375,668.375,0.0,43.072916666666664,21.994817966460943,71.44249999999998
46,2010-08-22,25.6875,661.9166666666666,0.0,42.8125,22.075144781568675,70.235
46,2010-08-23,26.427083333333332,678.2916666666666,0.0,44.04513888888889,22.16245111288572,65.57000000000001
46,2010-08-24,26.416666666666668,670.9166666666666,0.0,44.02777777777778,22.397238438289243,66.80749999999999
46,2010-08-25,25.59375,641.5833333333334,0.0,42.65625,22.69164014807118,69.41
46,2010-08-26,25.96875,634.5833333333334,0.0,43.28125,23.278094221930402,64.24999999999999
46,2010-08-27,27.0,682.5,0.0,45.0,22.5032967032967,63.567499999999995
46,2010-08-28,26.09375,660.6666666666666,0.0,43.48958333333333,22.466692419273457,70.00999999999999
46,2010-08-29,25.572916666666668,664.9166666666666,0.0,42.62152777777778,21.87751963487488,71.5325
46,2010-08-30,25.03125,677.7916666666666,0.0,41.71875,21.007353845208094,75.75500000000001
46,2010-08-31,24.125,654.2083333333334,0.0,40.208333333333336,20.976657537736447,78.92
46,2010-09-01,23.916666666666668,642.5,0.0,39.861111111111114,21.174470384781667,78.88999999999999
46,2010-09-02,24.21875,674.875,0.0,40.36458333333333,20.413309563499414,76.8875
46,2010-09-03,24.520833333333332,652.625,0.0,40.86805555555556,21.372560599289194,73.74499999999999
46,2010-09-04,26.635416666666668,664.3333333333334,0.0,44.392361111111114,22.806491992808162,59.95250000000001
46,2010-09-05,27.322916666666668,669.0416666666666,0.0,45.53819444444444,23.230519918623237,58.25
46,2010-09-06,26.65625,664.9583333333334,0.0,44.427083333333336,22.802877686571843,65.63
46,2010-09-07,25.114583333333332,670.75,0.0,41.857638888888886,21.29856452147265,75.46249999999999
46,2010-09-08,26.96875,690.3333333333334,0.0,44.947916666666664,22.22219791163689,62.44249999999999
46,2010-09-09,27.84375,695.0,0.0,46.40625,22.789141187050358,58.2275
46,2010-09-10,27.927083333333332,694.5,0.0,46.545138888888886,22.873802595792338,59.9375
46,2010-09-11,27.635416666666668,694.625,0.0,46.05902777777778,22.63083848199468,60.68749999999999
46,2010-09-12,27.291666666666668,690.0,0.0,45.48611111111111,22.499144524959743,62.75000000000001
46,2010-09-13,27.041666666666668,690.7083333333334,0.0,45.06944444444444,22.270183587701837,63.97249999999999
46,2010-09-14,27.760416666666668,701.6666666666666,0.0,46.26736111111111,22.505059877276324,58.5275
46,2010-09-15,0.25,8.291666666666666,0.0,0.4166666666666667,17.150753768844222,55.362500000000004
46,2010-09-16,0.052083333333333336,1.8333333333333333,0.0,0.08680555555555555,16.16003787878788,55.0625
46,2010-09-17,0.052083333333333336,1.9166666666666667,0.0,0.08680555555555555,15.457427536231883,54.320000000000014
46,2010-09-18,0.052083333333333336,1.9583333333333333,0.0,0.08680555555555555,15.12854609929078,60.199999999999996
46,2010-09-19,0.052083333333333336,1.9583333333333333,0.0,0.08680555555555555,15.12854609929078,58.01
46,2010-09-20,10.989583333333334,277.875,0.0,18.31597222222222,22.496594941770383,55.115
46,2010-09-21,25.9375,658.6666666666666,0.0,43.22916666666667,22.39997153340081,64.7225
46,2010-09-22,25.510416666666668,635.7083333333334,0.0,42.517361111111114,22.82678169583361,67.0925
46,2010-09-23,26.3125,667.1666666666666,0.0,43.854166666666664,22.434314888833377,66.16250000000001
46,2010-09-24,24.34375,668.0416666666666,0.0,40.572916666666664,20.728552048899147,78.24499999999999
46,2010-09-25,26.770833333333332,686.625,0.0,44.61805555555556,22.178252118858346,60.02000000000001
46,2010-09-26,27.53125,664.0416666666666,0.0,45.885416666666664,23.58390067139361,52.23499999999999
46,2010-09-27,27.489583333333332,685.1666666666666,0.0,45.81597222222222,22.82217171410038,56.57749999999999
46,2010-09-28,26.354166666666668,675.1666666666666,0.0,43.92361111111111,22.20359684851477,61.26500000000001
46,2010-09-29,26.927083333333332,685.5833333333334,0.0,44.87847222222222,22.34159120375998,59.809999999999995
46,2010-09-30,26.947916666666668,682.0,0.0,44.91319444444444,22.47635375936787,57.30500000000001
46,2010-10-01,27.28125,682.125,0.0,45.46875,22.750206157229243,56.09749999999999
46,2010-10-02,28.78125,696.4166666666666,0.0,47.96875,23.508533265525905,48.17000000000001
46,2010-10-03,29.135416666666668,705.875,0.0,48.55902777777778,23.4789391614033,47.7125
46,2010-10-04,29.1875,720.5416666666666,0.0,48.645833333333336,23.042141328861387,47.51
46,2010-10-05,29.09375,707.3333333333334,0.0,48.489583333333336,23.397023739396793,49.407500000000006
46,2010-10-06,27.895833333333332,687.625,0.0,46.49305555555556,23.076647680219757,54.89749999999999
46,2010-10-07,27.40625,686.7083333333334,0.0,45.677083333333336,22.701906741095804,57.065000000000005
46,2010-10-08,27.3125,689.7083333333334,0.0,45.520833333333336,22.525841237237962,58.055
46,2010-10-09,28.25,695.0416666666666,0.0,47.083333333333336,23.12025657934176,54.70250000000001
46,2010-10-10,27.6875,682.75,0.0,46.145833333333336,23.06784755278896,52.61000000000001
46,2010-10-11,28.083333333333332,689.5833333333334,0.0,46.80555555555556,23.1657804632427,54.132499999999986
46,2010-10-12,28.885416666666668,695.0833333333334,0.0,48.14236111111111,23.63887473524358,48.9725
46,2010-10-13,28.458333333333332,689.25,0.0,47.43055555555556,23.486468786523194,48.07249999999999
46,2010-10-14,28.604166666666668,691.375,0.0,47.673611111111114,23.53426645774323,48.7925
46,2010-10-15,25.072916666666668,595.2916666666666,0.0,41.78819444444444,23.958525816009896,47.57750000000001
46,2010-10-16,24.833333333333332,577.9583333333334,0.0,41.388888888888886,24.44125633816355,51.349999999999994
46,2010-10-17,24.84375,601.4583333333334,0.0,41.40625,23.496146518877726,54.2525
46,2010-10-18,24.84375,590.0416666666666,0.0,41.40625,23.95077148506461,47.142500000000005
46,2010-10-19,24.84375,595.3333333333334,0.0,41.40625,23.73788318868981,48.73999999999999
46,2010-10-20,24.84375,582.5416666666666,0.0,41.40625,24.259128460052924,52.715
46,2010-10-21,25.677083333333332,593.4166666666666,0.0,42.79513888888889,24.613364812994433,44.967499999999994
46,2010-10-22,29.354166666666668,705.625,0.0,48.92361111111111,23.663601023521306,43.46
46,2010-10-23,28.71875,699.2916666666666,0.0,47.864583333333336,23.361042423881308,52.692499999999995
46,2010-10-24,27.770833333333332,688.5,0.0,46.28472222222222,22.94404603405148,58.98500000000001
46,2010-10-25,26.895833333333332,682.9583333333334,0.0,44.82638888888889,22.4014347304415,61.53499999999999
46,2010-10-26,25.760416666666668,664.8333333333334,0.0,42.93402777777778,22.040687411214172,63.24956521739129
46,2010-10-27,25.979166666666668,657.25,0.0,43.298611111111114,22.484314906386036,59.787499999999994
46,2010-10-28,27.635416666666668,683.8333333333334,0.0,46.05902777777778,22.98797881631327,52.565000000000005
46,2010-10-29,29.489583333333332,702.5,0.0,49.14930555555556,23.878516706207986,44.0825
46,2010-10-30,26.864583333333332,652.9583333333334,0.0,44.77430555555556,23.40343894242018,49.76749999999999
46,2010-10-31,29.291666666666668,689.0,0.0,48.81944444444444,24.182984599258184,40.970000000000006
46,2010-11-01,28.510416666666668,680.125,0.0,47.517361111111114,23.84513927178419,35.17250000000001
46,2010-11-02,27.552083333333332,668.9583333333334,0.0,45.92013888888889,23.428280390324925,35.35999999999999
46,2010-11-03,29.041666666666668,688.6666666666666,0.0,48.40277777777778,23.98819175540497,40.175000000000004
46,2010-11-04,28.635416666666668,684.7083333333334,0.0,47.72569444444444,23.789369459826773,43.557500000000005
46,2010-11-05,28.041666666666668,649.2083333333334,0.0,46.736111111111114,24.569978392486576,39.17000000000001
46,2010-11-06,27.479166666666668,646.5,0.0,45.79861111111111,24.17798294233909,36.0425
46,2010-11-07,28.072916666666668,674.375,0.0,46.78819444444444,23.679422819483058,37.79
46,2010-11-08,28.71875,679.7083333333334,0.0,47.864583333333336,24.03410623429167,37.722500000000004
46,2010-11-09,28.8125,677.5416666666666,0.0,48.020833333333336,24.189671606912245,37.1675
46,2010-11-10,28.958333333333332,683.375,0.0,48.26388888888889,24.10457695668963,42.065000000000005
46,2010-11-11,27.25,645.9166666666666,0.0,45.416666666666664,23.998000258031222,41.92249999999999
46,2010-11-12,29.177083333333332,680.25,0.0,48.62847222222222,24.398232369635345,39.62
46,2010-11-13,29.322916666666668,695.3333333333334,0.0,48.87152777777778,23.988282498402043,39.9425
46,2010-11-14,28.84375,685.8333333333334,0.0,48.072916666666664,23.923139428918592,47.70499999999999
46,2010-11-15,29.260416666666668,693.625,0.0,48.767361111111114,23.996107907330654,42.3875
46,2010-11-16,28.822916666666668,692.9583333333334,0.0,48.03819444444444,23.6600600284609,44.3975
46,2010-11-17,28.84375,696.25,0.0,48.072916666666664,23.565222920406942,47.465
46,2010-11-18,29.375,687.6666666666666,0.0,48.95833333333333,24.298806349975763,39.51499999999999
46,2010-11-19,29.09375,699.875,0.0,48.489583333333336,23.646357980591777,38.217499999999994
46,2010-11-20,29.333333333333332,697.5,0.0,48.888888888888886,23.92226204699323,42.027499999999996
46,2010-11-21,28.958333333333332,689.9166666666666,0.0,48.26388888888889,23.876021661231228,38.0525
46,2010-11-22,28.197916666666668,697.25,0.0,46.99652777777778,23.004539161786383,56.210000000000015
46,2010-11-23,28.322916666666668,707.2916666666666,0.0,47.204861111111114,22.77846588119784,50.83249999999999
46,2010-11-24,27.822916666666668,747.4583333333334,0.0,46.37152777777778,21.173892543248414,34.84250000000001
46,2010-11-25,24.96875,602.6666666666666,0.0,41.614583333333336,23.567019842367255,37.805
46,2010-11-26,25.989583333333332,593.75,0.0,43.31597222222222,24.898932748538012,33.5525
46,2010-11-27,27.802083333333332,646.75,0.0,46.33680555555556,24.452650539019885,33.7175
46,2010-11-28,26.15625,596.0416666666666,0.0,43.59375,24.962259699405802,33.800000000000004
46,2010-11-29,27.21875,646.2083333333334,0.0,45.364583333333336,23.95966051969824,35.18
46,2010-11-30,26.270833333333332,645.4166666666666,0.0,43.78472222222222,23.15360985582096,48.7475
46,2010-12-01,29.083333333333332,728.0833333333334,0.0,48.47222222222222,22.72208233184541,37.190000000000005
46,2010-12-02,28.770833333333332,794.2083333333334,0.0,47.95138888888889,20.606443348547646,31.137499999999992
46,2010-12-03,28.864583333333332,847.7916666666666,0.0,48.107638888888886,19.366948034927344,31.265000000000004
46,2010-12-04,29.09375,839.0,0.0,48.489583333333336,19.725261968613427,28.332499999999996
46,2010-12-05,29.333333333333332,795.9583333333334,0.0,48.888888888888886,20.9631297003961,27.927500000000006
46,2010-12-06,29.364583333333332,756.5,0.0,48.94097222222222,22.080044705147976,25.999999999999996
46,2010-12-07,29.333333333333332,701.5,0.0,48.888888888888886,23.78585570602677,25.662500000000005
46,2010-12-08,27.65625,627.5,0.0,46.09375,25.070592629482068,21.4325
46,2010-12-09,29.010416666666668,661.4583333333334,0.0,48.35069444444444,24.94804461942257,16.452499999999997
46,2010-12-10,29.239583333333332,703.4166666666666,0.0,48.73263888888889,23.64523111400703,29.51000000000001
46,2010-12-11,28.979166666666668,704.8333333333334,0.0,48.298611111111114,23.38753743989911,35.87
46,2010-12-12,28.458333333333332,680.8333333333334,0.0,47.43055555555556,23.776815585475315,35.2925
46,2010-12-13,29.15625,682.875,0.0,48.59375,24.287090426505582,16.49
46,2010-12-14,27.6875,746.7083333333334,0.0,46.145833333333336,21.092001004408235,15.950000000000001
46,2010-12-15,24.84375,550.8333333333334,0.0,41.40625,25.65558812405446,20.4425
46,2010-12-16,24.84375,544.375,0.0,41.40625,25.959959816303098,23.622500000000006
46,2010-12-17,24.84375,550.7916666666666,0.0,41.40625,25.657528935622963,27.82249999999999
46,2010-12-18,24.84375,554.5416666666666,0.0,41.40625,25.484023968742953,26.1725
46,2010-12-19,24.84375,560.5,0.0,41.40625,25.21311886708296,24.732500000000005
46,2010-12-20,24.84375,569.6666666666666,0.0,41.40625,24.807407475131658,25.992499999999996
46,2010-12-21,24.84375,558.4166666666666,0.0,41.40625,25.307183629309055,23.99
46,2010-12-22,24.84375,563.6666666666666,0.0,41.40625,25.07147213187463,25.212500000000006
46,2010-12-23,24.833333333333332,572.0416666666666,0.0,41.388888888888886,24.694053949061598,26.952499999999997
46,2010-12-24,24.84375,569.2083333333334,0.0,41.40625,24.827382695263886,24.319999999999997
46,2010-12-25,24.84375,578.625,0.0,41.40625,24.423336573774034,24.125
46,2010-12-26,24.854166666666668,583.6666666666666,0.0,41.423611111111114,24.222521654292787,22.22
46,2010-12-27,24.84375,574.7083333333334,0.0,41.40625,24.589782860871455,22.272500000000004
46,2010-12-28,24.84375,590.5,0.0,41.40625,23.932181414055886,26.585000000000008
46,2010-12-29,24.822916666666668,585.3333333333334,0.0,41.37152777777778,24.12318182896735,27.679999999999996
46,2010-12-30,22.8125,545.8333333333334,0.0,38.02083333333333,23.77375954198473,29.367499999999996
46,2010-12-31,24.833333333333332,616.25,0.0,41.388888888888886,22.92256028848321,45.2825
46,2011-01-01,24.572916666666668,598.5416666666666,0.0,40.954861111111114,23.35325153730131,51.08
46,2011-01-02,24.84375,585.5833333333334,0.0,41.40625,24.133120463924858,
46,2011-01-03,24.84375,585.875,0.0,41.40625,24.121106251333472,
46,2011-01-04,24.84375,577.9583333333334,0.0,41.40625,24.451508543003385,
46,2011-01-05,24.84375,569.2916666666666,0.0,41.40625,24.823748444704677,
46,2011-01-06,24.833333333333332,579.8333333333334,0.0,41.388888888888886,24.36222094471591,
46,2011-01-07,24.84375,580.8333333333334,0.0,41.40625,24.330478837876612,
46,2011-01-08,24.84375,579.75,0.0,41.40625,24.3759432945235,
46,2011-01-09,24.84375,557.5,0.0,41.40625,25.348794843049326,
46,2011-01-10,24.84375,551.6666666666666,0.0,41.40625,25.6168334592145,
46,2011-01-11,24.84375,574.5416666666666,0.0,41.40625,24.596916020015954,
46,2011-01-12,24.84375,548.4583333333334,0.0,41.40625,25.766685026209828,
46,2011-01-13,24.84375,563.8333333333334,0.0,41.40625,25.064061114395503,
46,2011-01-14,24.833333333333332,578.9583333333334,0.0,41.388888888888886,24.399040422214224,
46,2011-01-15,24.84375,582.0416666666666,0.0,41.40625,24.279968143746867,
46,2011-01-16,24.854166666666668,573.0833333333334,0.0,41.423611111111114,24.669847559497843,
46,2011-01-17,24.84375,566.6666666666666,0.0,41.40625,24.938740808823525,
46,2011-01-18,24.84375,600.0,0.0,41.40625,23.553255208333333,
46,2011-01-19,21.416666666666668,520.6666666666666,0.0,35.69444444444444,23.397913999146393,
46,2011-01-20,24.84375,602.5833333333334,0.0,41.40625,23.452280113400636,
46,2011-01-21,24.84375,596.1666666666666,0.0,41.40625,23.70470191501258,
46,2011-01-22,24.84375,586.7916666666666,0.0,41.40625,24.083425051480507,
46,2011-01-23,24.854166666666668,588.7083333333334,0.0,41.423611111111114,24.015081274919197,
46,2011-01-24,24.84375,599.7083333333334,0.0,41.40625,23.564710275828528,
46,2011-01-25,24.84375,616.4166666666666,0.0,41.40625,22.925975057455723,
46,2011-01-26,24.833333333333332,597.6666666666666,0.0,41.388888888888886,23.63529466443577,
46,2011-01-27,24.84375,595.6666666666666,0.0,41.40625,23.7245995383324,
46,2011-01-28,24.833333333333332,615.0416666666666,0.0,41.388888888888886,22.967594788067654,
46,2011-01-29,24.84375,619.9583333333334,0.0,41.40625,22.795004704617245,
46,2011-01-30,24.84375,622.5,0.0,41.40625,22.701932730923694,
46,2011-01-31,24.84375,607.9583333333334,0.0,41.40625,23.244936947433345,
46,2011-02-01,24.583333333333332,609.8333333333334,0.0,40.97222222222222,22.930559351371045,
46,2011-02-02,24.84375,603.875,0.0,41.40625,23.402116539018834,
46,2011-02-03,17.8125,430.125,0.0,29.6875,23.556742226097064,
46,2011-02-04,24.84375,596.2083333333334,0.0,41.40625,23.703045286183517,
46,2011-02-05,24.833333333333332,607.8333333333334,0.0,41.388888888888886,23.239968924229963,
46,2011-02-06,24.84375,615.8333333333334,0.0,41.40625,22.947691136671175,
46,2011-02-07,24.84375,616.3333333333334,0.0,41.40625,22.929074837750136,
46,2011-02-08,24.84375,592.5,0.0,41.40625,23.851397679324894,
46,2011-02-09,24.854166666666668,590.8333333333334,0.0,41.423611111111114,23.928708274565114,
46,2011-02-10,24.84375,581.75,0.0,41.40625,24.292141168886978,
46,2011-02-11,24.84375,598.5,0.0,41.40625,23.612285923141187,
46,2011-02-12,24.84375,606.2916666666666,0.0,41.40625,23.308836162463056,
46,2011-02-13,24.84375,615.25,0.0,41.40625,22.969448394961393,
46,2011-02-14,24.84375,615.25,0.0,41.40625,22.969448394961393,
46,2011-02-15,25.375,620.7083333333334,0.0,42.291666666666664,23.25431294891589,
46,2011-02-16,24.833333333333332,628.0833333333334,0.0,41.388888888888886,22.490690371942858,
46,2011-02-17,24.833333333333332,630.1666666666666,0.0,41.388888888888886,22.416336066296395,
46,2011-02-18,24.84375,635.9166666666666,0.0,41.40625,22.222963897261174,
46,2011-02-19,24.84375,589.0,0.0,41.40625,23.99312924448217,
46,2011-02-20,24.84375,571.7916666666666,0.0,41.40625,24.715213510165416,
46,2011-02-21,24.84375,566.5416666666666,0.0,41.40625,24.944243215415163,
46,2011-02-22,24.84375,564.5833333333334,0.0,41.40625,25.030765682656824,
46,2011-02-23,24.854166666666668,579.7083333333334,0.0,41.423611111111114,24.387916576822636,
46,2011-02-24,24.833333333333332,593.25,0.0,41.388888888888886,23.811256262583697,
46,2011-02-25,24.854166666666668,605.375,0.0,41.423611111111114,23.353918599582443,
46,2011-02-26,24.84375,578.1666666666666,0.0,41.40625,24.44269782358028,
46,2011-02-27,24.833333333333332,605.0416666666666,0.0,41.388888888888886,23.347198310492846,
46,2011-02-28,24.84375,610.5,0.0,41.40625,23.148162366912366,
46,2011-03-01,24.59375,603.625,0.0,40.989583333333336,23.176218333678474,
46,2011-03-02,24.84375,600.5416666666666,0.0,41.40625,23.532011031707487,
46,2011-03-03,24.84375,579.2083333333334,0.0,41.40625,24.39873929933098,
46,2011-03-04,24.84375,598.0416666666666,0.0,41.40625,23.630382150073157,
46,2011-03-05,24.84375,614.375,0.0,41.40625,23.002161749745675,
46,2011-03-06,24.84375,587.5416666666666,0.0,41.40625,24.052682433869936,
46,2011-03-07,24.854166666666668,573.3333333333334,0.0,41.423611111111114,24.65909035852713,
46,2011-03-08,24.84375,605.5416666666666,0.0,41.40625,23.337705566641436,
46,2011-03-09,24.84375,580.4166666666666,0.0,41.40625,24.347945082555633,
46,2011-03-10,24.833333333333332,595.75,0.0,41.388888888888886,23.711334918636638,
46,2011-03-11,24.84375,579.125,0.0,41.40625,24.40225016188215,
46,2011-03-12,26.416666666666668,600.3333333333334,0.0,44.02777777777778,25.030561724967615,
46,2011-03-13,29.25,644.4583333333334,0.0,48.75,25.817611689403247,
46,2011-03-14,29.322916666666668,669.3333333333334,0.0,48.87152777777778,24.920098252822047,
46,2011-03-15,28.572916666666668,667.5833333333334,0.0,47.62152777777778,24.346364894103946,
46,2011-03-16,28.552083333333332,690.0833333333334,0.0,47.58680555555556,23.535384716016587,
46,2011-03-17,27.458333333333332,716.25,0.0,45.763888888888886,21.806932324995152,
46,2011-03-18,25.260416666666668,691.875,0.0,42.10069444444444,20.768154672287462,
46,2011-03-19,26.989583333333332,710.625,0.0,44.982638888888886,21.604326688165735,
46,2011-03-20,24.84375,635.5833333333334,0.0,41.40625,22.23461878851449,
46,2011-03-21,21.208333333333332,540.4583333333334,0.0,35.34722222222222,22.32180762213142,
46,2011-03-22,24.84375,604.375,0.0,41.40625,23.382755946225437,
46,2011-03-23,24.84375,580.6666666666666,0.0,41.40625,24.337462327784152,
46,2011-03-24,24.84375,587.875,0.0,41.40625,24.03904422708909,
46,2011-03-25,24.854166666666668,602.4166666666666,0.0,41.423611111111114,23.468604463503482,
46,2011-03-26,24.84375,573.875,0.0,41.40625,24.625490089305163,
46,2011-03-27,24.0,570.7083333333334,0.0,40.0,23.921150616923416,
46,2011-03-28,24.84375,586.0,0.0,41.40625,24.115960964163822,
46,2011-03-29,24.84375,622.6666666666666,0.0,41.40625,22.695856196466806,
46,2011-03-30,24.84375,592.2083333333334,0.0,41.40625,23.86314465630057,
46,2011-03-31,27.46875,672.0416666666666,0.0,45.78125,23.250255750511503,
46,2011-04-01,27.677083333333332,675.125,0.0,46.12847222222222,23.319603879939933,
46,2011-04-02,28.166666666666668,712.2916666666666,0.0,46.94444444444444,22.49378960709759,
46,2011-04-03,28.354166666666668,715.3333333333334,0.0,47.25694444444444,22.547243903386146,
46,2011-04-04,12.114583333333334,309.0416666666667,0.0,20.19097222222222,22.298542762123052,
46,2011-04-05,0.052083333333333336,1.875,0.0,0.08680555555555555,15.800925925925924,
46,2011-04-06,0.052083333333333336,1.5416666666666667,0.0,0.08680555555555555,19.21734234234234,
46,2011-04-07,0.0625,1.5833333333333333,0.0,0.10416666666666667,22.45394736842105,
46,2011-04-08,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-09,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-10,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-11,0.052083333333333336,1.8333333333333333,0.0,0.08680555555555555,16.16003787878788,
46,2011-04-12,0.052083333333333336,1.7916666666666667,0.0,0.08680555555555555,16.535852713178294,
46,2011-04-13,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-14,0.0625,1.7916666666666667,0.0,0.10416666666666667,19.843023255813954,
46,2011-04-15,0.052083333333333336,1.75,0.0,0.08680555555555555,16.92956349206349,
46,2011-04-16,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-17,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-18,0.052083333333333336,1.7083333333333333,0.0,0.08680555555555555,17.342479674796746,
46,2011-04-19,0.052083333333333336,2.0833333333333335,0.0,0.08680555555555555,14.220833333333333,
46,2011-04-20,0.052083333333333336,2.875,0.0,0.08680555555555555,10.304951690821255,
46,2011-04-21,0.052083333333333336,3.25,0.0,0.08680555555555555,9.115918803418802,
46,2011-04-22,0.052083333333333336,3.0416666666666665,0.0,0.08680555555555555,9.740296803652967,
46,2011-04-23,0.0625,3.2083333333333335,0.0,0.10416666666666667,11.081168831168831,
46,2011-04-24,0.052083333333333336,3.125,0.0,0.08680555555555555,9.480555555555554,
46,2011-04-25,0.052083333333333336,3.0,0.0,0.08680555555555555,9.875578703703704,
46,2011-04-26,13.96875,345.5416666666667,0.0,23.28125,22.995463041119013,
46,2011-04-27,23.739583333333332,604.9166666666666,0.0,39.56597222222222,22.32351506176241,
46,2011-04-28,23.96875,604.875,0.0,39.947916666666664,22.54056451057381,
46,2011-04-29,26.4375,666.5416666666666,0.0,44.0625,22.562027255110333,
46,2011-04-30,26.65625,668.875,0.0,44.427083333333336,22.669353080421107,
46,2011-05-01,25.53125,658.625,0.0,42.552083333333336,22.050523502245838,
46,2011-05-02,26.208333333333332,684.2916666666666,0.0,43.68055555555556,21.786285493921127,
46,2011-05-03,27.4375,701.0833333333334,0.0,45.729166666666664,22.261782360632353,
46,2011-05-04,23.645833333333332,611.125,0.0,39.40972222222222,22.009471375650556,
46,2011-05-05,25.385416666666668,665.5833333333334,0.0,42.30902777777778,21.695361733650515,
46,2011-05-06,26.09375,682.75,0.0,43.48958333333333,21.740014341511042,
46,2011-05-07,26.166666666666668,681.0416666666666,0.0,43.611111111111114,21.855450188640766,
46,2011-05-08,26.447916666666668,665.8333333333334,0.0,44.079861111111114,22.594928556528995,
46,2011-05-09,26.4375,664.4583333333334,0.0,44.0625,22.6327679187308,
46,2011-05-10,25.864583333333332,667.0,0.0,43.107638888888886,22.057926765783776,
46,2011-05-11,25.145833333333332,673.4583333333334,0.0,41.90972222222222,21.239306853100704,
46,2011-05-12,25.1875,651.4583333333334,0.0,41.979166666666664,21.99294851295171,
46,2011-05-13,24.125,627.125,0.0,40.208333333333336,21.882565942462293,
46,2011-05-14,24.958333333333332,653.2916666666666,0.0,41.59722222222222,21.73168994621256,
46,2011-05-15,24.84375,636.0833333333334,0.0,41.40625,22.21714103235949,
46,2011-05-16,24.84375,613.7083333333334,0.0,41.40625,23.027148822051732,
46,2011-05-17,24.84375,619.2083333333334,0.0,41.40625,22.822614561604198,
46,2011-05-18,24.635416666666668,630.5416666666666,0.0,41.05902777777778,22.224457036498602,
46,2011-05-19,25.09375,634.5416666666666,0.0,41.822916666666664,22.49523113796047,
46,2011-05-20,22.677083333333332,578.125,0.0,37.79513888888889,22.312615615615613,
46,2011-05-21,24.770833333333332,631.0416666666666,0.0,41.28472222222222,22.32891493342137,
46,2011-05-22,24.90625,643.7916666666666,0.0,41.510416666666664,22.006350721636135,
46,2011-05-23,24.21875,670.8333333333334,0.0,40.36458333333333,20.53629658385093,
46,2011-05-24,24.510416666666668,669.4166666666666,0.0,40.85069444444444,20.827599174239595,
46,2011-05-25,24.604166666666668,630.5,0.0,41.00694444444444,22.197732179046614,
46,2011-05-26,24.052083333333332,622.7083333333334,0.0,40.08680555555556,21.97116371138619,
46,2011-05-27,24.229166666666668,611.5,0.0,40.38194444444444,22.538606114290904,
46,2011-05-28,24.28125,627.5833333333334,0.0,40.46875,22.008207741335813,
46,2011-05-29,23.885416666666668,617.5,0.0,39.80902777777778,22.00294928025191,
46,2011-05-30,23.864583333333332,632.5833333333334,0.0,39.77430555555556,21.459576581917187,
46,2011-05-31,23.197916666666668,635.625,0.0,38.66319444444444,20.76027258822244,
46,2011-06-01,22.614583333333332,624.8333333333334,0.0,37.69097222222222,20.58777618476038,
46,2011-06-02,25.34375,663.4166666666666,0.0,42.239583333333336,21.730490830297704,
46,2011-06-03,25.177083333333332,674.7083333333334,0.0,41.96180555555556,21.22630406142572,
46,2011-06-04,24.8125,638.1666666666666,0.0,41.354166666666664,22.116756986158265,
46,2011-06-05,23.84375,620.25,0.0,39.739583333333336,21.867182251780196,
46,2011-06-06,23.75,630.4583333333334,0.0,39.58333333333333,21.428524221796312,
46,2011-06-07,23.291666666666668,628.2916666666666,0.0,38.81944444444444,21.087461591175366,
46,2011-06-08,22.15625,626.4583333333334,0.0,36.927083333333336,20.11819920186232,
46,2011-06-09,23.125,642.4583333333334,0.0,38.54166666666667,20.474901096050328,
46,2011-06-10,24.958333333333332,649.3333333333334,0.0,41.59722222222222,21.86416623887748,
46,2011-06-11,24.520833333333332,634.7916666666666,0.0,40.86805555555556,21.97298435619735,
46,2011-06-12,24.8125,635.7916666666666,0.0,41.354166666666664,22.19937413985189,
46,2011-06-13,24.78125,647.0833333333334,0.0,41.302083333333336,21.784521893110107,
46,2011-06-14,24.84375,629.3333333333334,0.0,41.40625,22.45543399099576,
46,2011-06-15,24.166666666666668,618.75,0.0,40.27777777777778,22.21705948372615,
46,2011-06-16,24.6875,658.375,0.0,41.14583333333333,21.32990000632871,
46,2011-06-17,24.416666666666668,643.75,0.0,40.69444444444444,21.57516720604099,
46,2011-06-18,23.947916666666668,625.0,0.0,39.91319444444444,21.79579722222222,
46,2011-06-19,24.875,661.0,0.0,41.458333333333336,21.4065494200706,
46,2011-06-20,24.3125,648.2916666666666,0.0,40.520833333333336,21.332620991066264,
46,2011-06-21,23.989583333333332,646.8333333333334,0.0,39.982638888888886,21.096739993987804,
46,2011-06-22,24.3125,651.7916666666666,0.0,40.520833333333336,21.218068784759957,
46,2011-06-23,24.072916666666668,659.25,0.0,40.12152777777778,20.77129682298909,
46,2011-06-24,24.041666666666668,643.4166666666666,0.0,40.06944444444444,21.254813711522687,
46,2011-06-25,24.520833333333332,649.5416666666666,0.0,40.86805555555556,21.474014796758397,
46,2011-06-26,24.6875,677.6666666666666,0.0,41.14583333333333,20.722685071323166,
46,2011-06-27,24.083333333333332,635.1666666666666,0.0,40.13888888888889,21.568201696842472,
46,2011-06-28,23.427083333333332,640.5,0.0,39.045138888888886,20.80578595281464,
46,2011-06-29,24.833333333333332,673.125,0.0,41.388888888888886,20.985742288249252,
46,2011-06-30,24.1875,633.2916666666666,0.0,40.3125,21.725623396276074,
46,2011-07-01,23.989583333333332,619.5833333333334,0.0,39.982638888888886,22.024599305088543,
46,2011-07-02,23.65625,636.7083333333334,0.0,39.427083333333336,21.134423467050585,
46,2011-07-03,23.697916666666668,683.8333333333334,0.0,39.49652777777778,19.71264674222114,
46,2011-07-04,24.15625,671.5416666666666,0.0,40.260416666666664,20.461694173853694,
46,2011-07-05,23.708333333333332,633.125,0.0,39.513888888888886,21.30083360754634,
46,2011-07-06,23.59375,644.9166666666666,0.0,39.32291666666667,20.81030333376405,
46,2011-07-07,24.583333333333332,660.5833333333334,0.0,40.97222222222222,21.16889533661326,
46,2011-07-08,23.885416666666668,633.625,0.0,39.80902777777778,21.443000482234062,
46,2011-07-09,24.03125,641.6666666666666,0.0,40.052083333333336,21.303547077922076,
46,2011-07-10,23.302083333333332,648.7916666666666,0.0,38.83680555555556,20.430289748035875,
46,2011-07-11,22.739583333333332,635.0,0.0,37.89930555555556,20.37013068678915,
46,2011-07-12,22.729166666666668,641.5416666666666,0.0,37.88194444444444,20.153184603061202,
46,2011-07-13,23.885416666666668,636.25,0.0,39.80902777777778,21.35453230735647,
46,2011-07-14,24.135416666666668,630.0416666666666,0.0,40.22569444444444,21.790669157683574,
46,2011-07-15,16.15625,421.5833333333333,0.0,26.927083333333336,21.799280984384264,
46,2011-07-16,0.052083333333333336,2.125,0.0,0.08680555555555555,13.941993464052288,
46,2011-07-17,0.041666666666666664,2.2083333333333335,0.0,0.06944444444444445,10.732704402515724,
46,2011-07-18,8.791666666666666,260.1666666666667,0.0,14.652777777777779,19.222266709374335,
46,2011-07-19,23.1875,629.1666666666666,0.0,38.645833333333336,20.963956953642384,
46,2011-07-20,22.34375,619.2083333333334,0.0,37.23958333333333,20.52599925980755,
46,2011-07-21,21.572916666666668,614.375,0.0,35.954861111111114,19.97378489883576,
46,2011-07-22,22.625,609.25,0.0,37.708333333333336,21.12409383121324,
