ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
46,2012-12-22,26.947916666666668,659.0833333333334,0.0,44.91319444444444,23.257868145994014,30.66499999999999
46,2012-12-23,25.96875,645.8333333333334,0.0,43.28125,22.87260483870968,31.340000000000007
46,2012-12-24,26.416666666666668,662.875,0.0,44.02777777777778,22.668950489240896,29.292500000000004
46,2012-12-25,26.46875,650.5,0.0,44.114583333333336,23.145745260056366,29.915000000000006
46,2012-12-26,27.333333333333332,669.9166666666666,0.0,45.55555555555556,23.20902268109632,27.064999999999998
46,2012-12-27,26.583333333333332,658.4583333333334,0.0,44.30555555555556,22.964985551266636,25.0325
46,2012-12-28,26.15625,659.25,0.0,43.59375,22.568899317406146,22.87249999999999
46,2012-12-29,26.229166666666668,664.9583333333334,0.0,43.71527777777778,22.437532635712344,25.512499999999992
46,2012-12-30,26.229166666666668,651.1666666666666,0.0,43.71527777777778,22.91275808378125,25.5575
46,2012-12-31,25.916666666666668,668.5833333333334,0.0,43.19444444444444,22.05000207736092,31.8575
46,2013-01-01,26.416666666666668,661.3333333333334,0.0,44.02777777777778,22.721795194892476,22.73
46,2013-01-02,26.979166666666668,650.4166666666666,0.0,44.96527777777778,23.595104633781762,21.080000000000002
46,2013-01-03,26.854166666666668,667.75,0.0,44.75694444444444,22.876143974374973,24.200000000000003
46,2013-01-04,26.9375,678.75,0.0,44.895833333333336,22.57524554941682,29.375000000000004
46,2013-01-05,26.208333333333332,660.25,0.0,43.68055555555556,22.579588960410618,30.304999999999996
46,2013-01-06,25.552083333333332,637.9583333333334,0.0,42.58680555555556,22.783426403674916,34.73749999999999
46,2013-01-07,26.302083333333332,661.875,0.0,43.83680555555556,22.604724058335954,29.1275
46,2013-01-08,26.583333333333332,667.4583333333334,0.0,44.30555555555556,22.655325967080756,32.93
46,2013-01-09,26.135416666666668,649.1666666666666,0.0,43.55902777777778,22.901200791613178,37.849999999999994
46,2013-01-10,26.697916666666668,683.0416666666666,0.0,44.49652777777778,22.23387777303321,35.82500000000001
46,2013-01-11,25.677083333333332,668.9166666666666,0.0,42.79513888888889,21.835277293301775,41.57749999999999
46,2013-01-12,24.5,646.7916666666666,0.0,40.833333333333336,21.546994781936483,50.742499999999986
46,2013-01-13,24.552083333333332,642.125,0.0,40.92013888888889,21.74972692665412,52.64750000000001
46,2013-01-14,26.3125,636.0,0.0,43.854166666666664,23.533690382599577,32.7275
46,2013-01-15,27.125,668.4166666666666,0.0,45.208333333333336,23.083811245480614,27.664999999999996
46,2013-01-16,26.4375,612.5,0.0,44.0625,24.55270408163265,31.9475
46,2013-01-17,27.0,624.8333333333334,0.0,45.0,24.58015470792211,25.1975
46,2013-01-18,27.90625,648.7916666666666,0.0,46.510416666666664,24.467030055873096,20.742500000000003
46,2013-01-19,26.072916666666668,615.5,0.0,43.45486111111111,24.096091140897194,40.79750000000001
46,2013-01-20,26.791666666666668,632.8333333333334,0.0,44.65277777777778,24.082159160740936,29.397499999999997
46,2013-01-21,27.770833333333332,667.375,0.0,46.28472222222222,23.670313833218874,17.367500000000003
46,2013-01-22,26.479166666666668,597.3333333333334,0.0,44.13194444444444,25.21579124813988,8.33
46,2013-01-23,24.96875,600.5,0.0,41.614583333333336,23.652052109353317,10.0925
46,2013-01-24,28.375,668.25,0.0,47.291666666666664,24.153603940640977,10.5425
46,2013-01-25,28.322916666666668,666.75,0.0,47.204861111111114,24.163508207307423,10.917499999999997
46,2013-01-26,27.927083333333332,680.875,0.0,46.545138888888886,23.331530608081916,15.56
46,2013-01-27,27.572916666666668,677.2916666666666,0.0,45.954861111111114,23.157518199528347,18.282499999999995
46,2013-01-28,26.125,667.3333333333334,0.0,43.541666666666664,22.26888736263736,33.76249999999999
46,2013-01-29,25.354166666666668,650.3333333333334,0.0,42.25694444444444,22.176773663078766,40.707499999999996
46,2013-01-30,23.71875,634.1666666666666,0.0,39.53125,21.275188896189224,56.12749999999999
46,2013-01-31,25.958333333333332,647.25,0.0,43.26388888888889,22.81338783743187,29.3075
46,2013-02-01,26.916666666666668,631.1666666666666,0.0,44.861111111111114,24.258405950180443,18.95
46,2013-02-02,27.25,621.3333333333334,0.0,45.416666666666664,24.9474919527897,17.862499999999997
46,2013-02-03,27.364583333333332,624.0833333333334,0.0,45.60763888888889,24.942001045978547,14.6975
46,2013-02-04,27.0,637.6666666666666,0.0,45.0,24.08546785154208,14.93
46,2013-02-05,26.489583333333332,657.2916666666666,0.0,44.14930555555556,22.92461436872689,19.9625
46,2013-02-06,23.395833333333332,594.625,0.0,38.99305555555556,22.381046644710718,22.16
46,2013-02-07,27.4375,659.7916666666666,0.0,45.729166666666664,23.65498894853173,22.685
46,2013-02-08,24.052083333333332,600.2083333333334,0.0,40.08680555555556,22.794796367002196,25.1975
46,2013-02-09,26.71875,656.375,0.0,44.53125,23.15523233669777,16.130000000000003
46,2013-02-10,26.489583333333332,628.3333333333334,0.0,44.14930555555556,23.981153293545535,19.279999999999998
46,2013-02-11,25.197916666666668,639.5,0.0,41.99652777777778,22.413471353487964,38.105
46,2013-02-12,26.572916666666668,674.25,0.0,44.28819444444444,22.418332612367653,32.11999999999999
46,2013-02-13,26.0625,659.0833333333334,0.0,43.4375,22.493693893033253,29.532499999999995
46,2013-02-14,26.270833333333332,653.25,0.0,43.78472222222222,22.87596738529574,30.47
46,2013-02-15,26.197916666666668,671.2916666666666,0.0,43.66319444444444,22.199364305960728,30.642500000000002
46,2013-02-16,27.385416666666668,689.25,0.0,45.642361111111114,22.600997964776532,22.812499999999996
46,2013-02-17,28.25,687.0,0.0,47.083333333333336,23.390890344492963,15.057500000000003
46,2013-02-18,27.958333333333332,680.4583333333334,0.0,46.59722222222222,23.37194088951483,19.7075
46,2013-02-19,26.135416666666668,642.3333333333334,0.0,43.55902777777778,23.144830587268633,33.5225
46,2013-02-20,27.572916666666668,653.2083333333334,0.0,45.954861111111114,24.011319661499865,20.465
46,2013-02-21,26.885416666666668,662.4166666666666,0.0,44.80902777777778,23.087162431333084,19.385
46,2013-02-22,27.333333333333332,655.875,0.0,45.55555555555556,23.70590602037143,27.357499999999998
46,2013-02-23,26.125,635.5833333333334,0.0,43.541666666666664,23.381309820374984,33.14000000000001
46,2013-02-24,26.322916666666668,623.9166666666666,0.0,43.87152777777778,23.998962089844618,30.094999999999995
46,2013-02-25,26.552083333333332,646.4166666666666,0.0,44.25347222222222,23.36528565596665,31.775000000000002
46,2013-02-26,21.614583333333332,551.3333333333334,0.0,36.02430555555556,22.30065686719065,33.8
46,2013-02-27,26.239583333333332,672.7916666666666,0.0,43.732638888888886,22.185098883177474,33.425000000000004
46,2013-02-28,25.96875,657.8333333333334,0.0,43.28125,22.455369584494555,33.32
46,2013-03-01,26.510416666666668,675.125,0.0,44.18402777777778,22.33661719023226,28.069999999999997
46,2013-03-02,27.1875,644.5416666666666,0.0,45.3125,23.994036460016808,23.397500000000004
46,2013-03-03,27.21875,650.375,0.0,45.364583333333336,23.80616150938561,22.5425
46,2013-03-04,26.947916666666668,657.3333333333334,0.0,44.91319444444444,23.319786912609867,24.7775
46,2013-03-05,27.104166666666668,649.7083333333334,0.0,45.173611111111114,23.730268924089874,26.082500000000007
46,2013-03-06,26.666666666666668,674.0,0.0,44.44444444444444,22.505769864820305,33.305
46,2013-03-07,26.59375,665.4583333333334,0.0,44.322916666666664,22.73231951662388,34.2725
46,2013-03-08,26.65625,669.5833333333334,0.0,44.427083333333336,22.64537181082763,34.9775
46,2013-03-09,26.8125,663.9583333333334,0.0,44.6875,22.971085660495763,33.567499999999995
46,2013-03-10,25.166666666666668,669.875,0.0,41.94444444444444,21.370612261823307,49.61000000000001
46,2013-03-11,24.729166666666668,681.7083333333334,0.0,41.21527777777778,20.63459344375853,52.835
46,2013-03-12,26.208333333333332,702.5416666666666,0.0,43.68055555555556,21.2203408259692,36.93500000000001
46,2013-03-13,26.59375,718.9166666666666,0.0,44.322916666666664,21.04195403964298,29.735000000000003
46,2013-03-14,27.427083333333332,698.75,0.0,45.71180555555556,22.327641125024847,25.8125
46,2013-03-15,26.375,674.0416666666666,0.0,43.958333333333336,22.25823700315263,31.835000000000008
46,2013-03-16,27.197916666666668,673.6666666666666,0.0,45.329861111111114,22.965484805376875,26.33749999999999
46,2013-03-17,27.625,689.8333333333334,0.0,46.041666666666664,22.779445518241122,25.0025
46,2013-03-18,28.25,700.375,0.0,47.083333333333336,22.94419656136593,27.4475
46,2013-03-19,27.708333333333332,728.0,0.0,46.18055555555556,21.65030715811966,31.032500000000002
46,2013-03-20,28.1875,728.7083333333334,0.0,46.979166666666664,22.00330207559037,26.4425
46,2013-03-21,28.166666666666668,695.9583333333334,0.0,46.94444444444444,23.021692709892434,25.009999999999994
46,2013-03-22,27.78125,669.75,0.0,46.302083333333336,23.59522365310439,28.355
46,2013-03-23,27.5625,684.4166666666666,0.0,45.9375,22.90778339218312,32.00000000000001
46,2013-03-24,28.041666666666668,706.7916666666666,0.0,46.736111111111114,22.568226925268725,30.89
46,2013-03-25,27.239583333333332,708.2083333333334,0.0,45.39930555555556,21.878848718401287,35.17250000000001
46,2013-03-26,26.822916666666668,709.5416666666666,0.0,44.70486111111111,21.50369712451309,38.6
46,2013-03-27,27.145833333333332,729.875,0.0,45.24305555555556,21.156300546136137,35.96
46,2013-03-28,26.53125,691.9166666666666,0.0,44.21875,21.811671986029147,37.017500000000005
46,2013-03-29,26.875,699.8333333333334,0.0,44.79166666666667,21.844337937604188,39.43999999999999
46,2013-03-30,27.229166666666668,696.5416666666666,0.0,45.38194444444444,22.236799864409488,38.23999999999999
46,2013-03-31,26.375,703.9166666666666,0.0,43.958333333333336,21.313572866106313,44.54
46,2013-04-01,26.979166666666668,706.2083333333334,0.0,44.96527777777778,21.731050996125635,33.59000000000001
46,2013-04-02,28.09375,690.5833333333334,0.0,46.822916666666664,23.140815433811994,28.864999999999995
46,2013-04-03,28.229166666666668,680.7916666666666,0.0,47.04861111111111,23.58679131729808,29.907500000000002
46,2013-04-04,21.9375,543.0833333333334,0.0,36.5625,22.977654595672856,35.195
46,2013-04-05,27.1875,701.4166666666666,0.0,45.3125,22.048458476892005,35.442499999999995
46,2013-04-06,27.6875,695.4166666666666,0.0,46.145833333333336,22.647678250449367,35.12
46,2013-04-07,25.489583333333332,684.875,0.0,42.48263888888889,21.17076058080347,52.82749999999999
46,2013-04-08,26.354166666666668,686.7083333333334,0.0,43.92361111111111,21.83041583237263,45.17749999999999
46,2013-04-09,26.052083333333332,678.4166666666666,0.0,43.420138888888886,21.843940650206772,48.38
46,2013-04-10,26.760416666666668,707.0,0.0,44.60069444444444,21.530717134213422,42.7925
46,2013-04-11,27.895833333333332,681.4166666666666,0.0,46.49305555555556,23.286897191308956,34.46000000000001
46,2013-04-12,27.260416666666668,726.5833333333334,0.0,45.43402777777778,21.341851607600262,38.4425
46,2013-04-13,26.729166666666668,698.2083333333334,0.0,44.548611111111114,21.776367090370197,39.50000000000001
46,2013-04-14,26.822916666666668,671.9583333333334,0.0,44.70486111111111,22.706421425766315,39.499999999999986
46,2013-04-15,25.9375,623.1666666666666,0.0,43.22916666666667,23.67603303022198,53.05999999999998
46,2013-04-16,25.78125,627.6666666666666,0.0,42.96875,23.364685674455654,55.04749999999999
46,2013-04-17,26.5,612.75,0.0,44.166666666666664,24.60070719434244,45.402499999999996
46,2013-04-18,24.697916666666668,652.6666666666666,0.0,41.16319444444444,21.52553360146408,63.14000000000001
46,2013-04-19,25.28125,675.5,0.0,42.135416666666664,21.289145386133725,54.99499999999998
46,2013-04-20,27.447916666666668,684.4166666666666,0.0,45.74652777777778,22.81255073257843,35.525000000000006
46,2013-04-21,28.239583333333332,709.1666666666666,0.0,47.06597222222222,22.651397865256563,34.7075
46,2013-04-22,27.291666666666668,717.4166666666666,0.0,45.48611111111111,21.639321252952335,46.13
46,2013-04-23,26.197916666666668,717.4583333333334,0.0,43.66319444444444,20.77089019881139,52.655
46,2013-04-24,26.03125,678.0833333333334,0.0,43.385416666666664,21.837201978616196,50.93000000000001
46,2013-04-25,26.885416666666668,698.3333333333334,0.0,44.80902777777778,21.899743933969766,41.58500000000001
46,2013-04-26,27.052083333333332,742.125,0.0,45.08680555555556,20.735222147362116,43.9025
46,2013-04-27,26.260416666666668,731.8333333333334,0.0,43.767361111111114,20.41147849768466,52.76749999999999
46,2013-04-28,25.947916666666668,730.2916666666666,0.0,43.24652777777778,20.211157547403054,57.57500000000002
46,2013-04-29,17.40625,485.4166666666667,0.0,29.010416666666668,20.397435622317595,57.05749999999998
46,2013-04-30,24.927083333333332,711.2083333333334,0.0,41.545138888888886,19.936993477454255,63.44
46,2013-05-01,24.71875,683.9583333333334,0.0,41.197916666666664,20.558049040511726,64.27999999999999
46,2013-05-02,25.28125,705.4583333333334,0.0,42.135416666666664,20.385070285275525,63.912499999999994
46,2013-05-03,25.09375,725.875,0.0,41.822916666666664,19.664765225876813,64.8875
46,2013-05-04,25.229166666666668,731.0833333333334,0.0,42.048611111111114,19.630034385804933,62.0525
46,2013-05-05,25.145833333333332,731.0,0.0,41.90972222222222,19.567425710594318,61.79
46,2013-05-06,25.239583333333332,709.375,0.0,42.06597222222222,20.239106705824764,60.275
46,2013-05-07,25.03125,734.9166666666666,0.0,41.71875,19.37445430320898,63.4175
46,2013-05-08,25.1875,715.5833333333334,0.0,41.979166666666664,20.022111913357403,62.66749999999999
46,2013-05-09,24.78125,711.5833333333334,0.0,41.302083333333336,19.809908947183512,60.8525
46,2013-05-10,25.135416666666668,716.0416666666666,0.0,41.89236111111111,19.96792018232955,59.824999999999996
46,2013-05-11,25.875,718.3333333333334,0.0,43.125,20.48987819025522,50.01500000000001
46,2013-05-12,26.635416666666668,721.375,0.0,44.392361111111114,21.003102196807795,42.214999999999996
46,2013-05-13,19.9375,541.7916666666666,0.0,33.229166666666664,20.932611704991157,39.38
46,2013-05-14,26.614583333333332,727.25,0.0,44.35763888888889,20.81713599556931,46.895
46,2013-05-15,24.71875,699.0416666666666,0.0,41.197916666666664,20.114464743398702,62.03
46,2013-05-16,24.645833333333332,699.5833333333334,0.0,41.076388888888886,20.039601945602538,60.815000000000005
46,2013-05-17,26.083333333333332,729.9583333333334,0.0,43.47222222222222,20.325912818463763,54.695
46,2013-05-18,25.53125,721.0,0.0,42.552083333333336,20.1428932616736,60.574999999999996
46,2013-05-19,24.677083333333332,712.9166666666666,0.0,41.12847222222222,19.68974527566725,67.13749999999999
46,2013-05-20,19.760416666666668,576.9583333333334,0.0,32.93402777777778,19.482141137671217,72.95
46,2013-05-21,24.416666666666668,704.0416666666666,0.0,40.69444444444444,19.727545323627467,72.26750000000001
46,2013-05-22,23.34375,683.1666666666666,0.0,38.90625,19.436989204684068,73.04750000000001
46,2013-05-23,23.854166666666668,710.2916666666666,0.0,39.75694444444444,19.10348350638431,60.95749999999999
46,2013-05-24,27.822916666666668,854.0833333333334,0.0,46.37152777777778,18.530513139493284,43.45250000000001
46,2013-05-25,27.072916666666668,811.9166666666666,0.0,45.12152777777778,18.967436022443458,49.07749999999999
46,2013-05-26,26.614583333333332,772.0833333333334,0.0,44.35763888888889,19.60832658751574,52.04750000000001
46,2013-05-27,26.25,759.5833333333334,0.0,43.75,19.657981349424027,56.682500000000005
46,2013-05-28,26.166666666666668,737.2916666666666,0.0,43.611111111111114,20.188038052180467,57.8675
46,2013-05-29,24.614583333333332,719.7916666666666,0.0,41.02430555555556,19.452288953207912,69.1475
46,2013-05-30,23.9375,715.375,0.0,39.895833333333336,19.03400023297804,72.59750000000001
46,2013-05-31,23.5625,712.0833333333334,0.0,39.270833333333336,18.822425394967816,75.2
46,2013-06-01,23.760416666666668,706.1666666666666,0.0,39.60069444444444,19.139556781527812,71.9525
46,2013-06-02,24.708333333333332,718.2083333333334,0.0,41.18055555555556,19.56942430043898,66.0125
46,2013-06-03,26.03125,757.6666666666666,0.0,43.385416666666664,19.5434791575011,53.23999999999999
46,2013-06-04,25.916666666666668,725.4583333333334,0.0,43.19444444444444,20.321310282771428,56.42750000000001
46,2013-06-05,26.114583333333332,729.25,0.0,43.52430555555556,20.370031520207217,58.212500000000006
46,2013-06-06,26.427083333333332,728.3333333333334,0.0,44.04513888888889,20.639733504958045,55.64000000000001
46,2013-06-07,26.104166666666668,713.0416666666666,0.0,43.50694444444444,20.824757981261808,55.610000000000014
46,2013-06-08,25.677083333333332,715.0,0.0,42.79513888888889,20.427945318570316,58.55749999999998
46,2013-06-09,25.28125,717.3333333333334,0.0,42.135416666666664,20.047608329460964,63.68000000000001
46,2013-06-10,25.09375,718.9166666666666,0.0,41.822916666666664,19.855098817665468,65.04500000000002
46,2013-06-11,24.65625,710.4166666666666,0.0,41.09375,19.742353372434017,65.42750000000001
46,2013-06-12,24.65625,712.3333333333334,0.0,41.09375,19.689232861488065,67.04
46,2013-06-13,25.385416666666668,720.3333333333334,0.0,42.30902777777778,20.046373688878607,61.76750000000001
46,2013-06-14,25.229166666666668,718.5,0.0,42.048611111111114,19.973821812417846,62.04500000000001
46,2013-06-15,25.0625,673.0,0.0,41.770833333333336,21.183336428925212,62.7725
46,2013-06-16,24.46875,679.1666666666666,0.0,40.78125,20.49370398773006,67.27999999999999
46,2013-06-17,24.302083333333332,706.75,0.0,40.50347222222222,19.559724187399286,68.5475
46,2013-06-18,25.520833333333332,722.9166666666666,0.0,42.53472222222222,20.081292026897216,62.585
46,2013-06-19,25.375,719.4166666666666,0.0,42.291666666666664,20.063680064867366,60.162499999999994
46,2013-06-20,25.71875,722.5833333333334,0.0,42.864583333333336,20.246359993080386,63.1175
46,2013-06-21,25.104166666666668,715.25,0.0,41.84027777777778,19.96516855023496,67.3025
46,2013-06-22,24.104166666666668,703.0833333333334,0.0,40.173611111111114,19.501605033384696,74.21749999999999
46,2013-06-23,23.53125,699.3333333333334,0.0,39.21875,19.140170698284077,76.9475
46,2013-06-24,23.229166666666668,696.5,0.0,38.71527777777778,18.971319893116377,76.28
46,2013-06-25,23.78125,708.0833333333334,0.0,39.635416666666664,19.1044854066141,73.05499999999999
46,2013-06-26,23.791666666666668,709.4166666666666,0.0,39.65277777777778,19.076931359880962,72.69500000000001
46,2013-06-27,24.052083333333332,704.5,0.0,40.08680555555556,19.42033603422443,69.8
46,2013-06-28,24.4375,702.5,0.0,40.729166666666664,19.787707591933568,65.645
46,2013-06-29,24.291666666666668,700.8333333333334,0.0,40.486111111111114,19.716399128022196,66.7625
46,2013-06-30,24.552083333333332,710.0,0.0,40.92013888888889,19.670483665884195,68.39000000000003
46,2013-07-01,24.677083333333332,705.8333333333334,0.0,41.12847222222222,19.887340121999213,65.3525
46,2013-07-02,25.0625,715.5,0.0,41.770833333333336,19.92506696948521,65.75750000000001
46,2013-07-03,24.083333333333332,708.0,0.0,40.13888888888889,19.34943895166353,73.71499999999999
46,2013-07-04,23.885416666666668,707.9166666666666,0.0,39.80902777777778,19.19268442220914,73.93249999999999
46,2013-07-05,23.78125,709.1666666666666,0.0,39.635416666666664,19.075301116333726,74.34499999999998
46,2013-07-06,23.65625,710.5833333333334,0.0,39.427083333333336,18.937206813650757,75.3875
46,2013-07-07,23.84375,713.5,0.0,39.739583333333336,19.009277914038776,73.66250000000001
46,2013-07-08,23.572916666666668,712.0,0.0,39.28819444444444,18.8329505110799,74.2925
46,2013-07-09,23.791666666666668,711.3333333333334,0.0,39.65277777777778,19.025529131521402,73.385
46,2013-07-10,23.364583333333332,701.0,0.0,38.94097222222222,18.95942056982089,75.3275
46,2013-07-11,23.927083333333332,703.25,0.0,39.87847222222222,19.353746988189755,69.06500000000001
46,2013-07-12,24.395833333333332,713.3333333333334,0.0,40.65972222222222,19.453967095015575,68.56250000000001
46,2013-07-13,24.15625,714.0833333333334,0.0,40.260416666666664,19.242684385575913,72.74
46,2013-07-14,23.458333333333332,702.6666666666666,0.0,39.09722222222222,18.990344323213158,77.92249999999999
46,2013-07-15,22.78125,699.25,0.0,37.96875,18.53233375044691,80.975
46,2013-07-16,3.0625,89.75,0.0,5.104166666666667,19.410051067780874,81.16249999999998
